Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,70.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,125.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,179.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,75.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,43.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,67.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,45.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,112.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,152.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,52.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,72.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,95.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,171.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,73.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,128.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,203.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,79.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,143.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,97.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,175.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,57.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,50.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,72.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,131.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,185.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,61.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,53.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,80.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,142.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,149.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,259.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,92.1
