Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,55.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,98.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,182.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,408.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,96.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,65.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,61.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,139.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,79.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,36.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,101.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,69.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,80.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,187.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,55.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,79.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,142.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,49.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,103.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,201.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,83.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,271.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,111.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,209.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,75.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,64.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,86.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,139.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,102.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,106.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,214.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,73.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,86.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,134.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,58.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,112.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,168.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,242.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,100.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,172.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,48.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,57.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,197.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,235.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,71.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,103.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,114.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,192.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,473.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,53.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,143.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,220.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.6
