Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,68.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,84.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,155.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,400.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,148.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,115.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,270.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,100.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,67.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,84.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,115.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,207.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,110.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,34.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,135.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,102.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,257.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,29.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,82.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,109.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,165.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,346.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,134.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,263.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,114.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,471.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,59.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,104.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,139.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,36.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,84.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,111.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,169.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,61.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,114.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,247.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,107.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,114.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,156.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,443.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,105.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,57.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,102.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,234.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,39.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,101.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,111.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,118.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,130.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,100.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,260.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,166.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,113.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,102.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,100.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,116.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,141.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,481.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,64.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,132.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,259.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,30.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,137.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,91.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,117.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,483.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,81.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,194.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,110.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,328.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
