Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,120.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,93.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,80.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,134.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,236.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,551.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,76.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,180.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,312.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,80.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,230.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,65.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,137.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,131.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,269.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,79.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,82.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,115.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,64.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,128.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,263.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,81.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,82.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,117.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,191.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,59.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,160.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,147.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,244.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,133.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,118.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,166.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,123.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,136.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,255.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,142.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,128.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,83.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,94.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,118.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,183.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,64.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,264.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,101.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,118.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,153.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,421.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,490.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,134.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,65.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,165.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,269.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,137.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,118.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,121.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,163.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,37.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,64.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,110.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,174.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,263.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,122.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,97.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,117.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,158.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,42.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,68.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,109.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,174.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,281.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
