Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,131.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,108.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,104.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,120.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,450.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,43.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,66.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,177.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,177.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,275.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,33.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,103.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,113.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,118.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,432.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,474.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,492.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,246.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,145.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,120.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,113.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,502.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,41.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,63.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,173.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,165.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,264.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,34.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,156.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,96.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,99.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,111.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,117.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,149.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,417.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,464.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,36.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,48.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,66.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,94.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,199.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,275.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,72.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,132.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,173.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,111.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,116.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,115.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,128.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,466.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,486.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,484.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,70.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,120.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,290.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,34.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,138.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,117.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,123.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,151.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,489.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,68.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,110.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,280.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,37.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,95.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,122.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,116.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,148.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,508.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,45.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,116.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,189.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,294.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,91.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,120.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,122.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,168.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,74.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,141.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,150.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,306.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,78.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,126.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,208.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,526.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,73.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,135.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,146.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,299.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.34
