Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,120.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,195.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,41.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,73.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,125.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,169.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,299.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,31.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,87.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,91.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,120.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,181.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,385.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,502.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,62.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,107.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,181.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,136.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,258.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,89.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,181.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,43.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,68.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,129.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,177.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,280.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,122.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,183.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,342.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,85.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,204.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,135.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,348.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,117.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,115.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,142.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,263.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,587.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,78.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,172.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,320.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,69.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,140.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,253.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,295.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,580.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,159.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,169.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,291.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,72.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,126.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,222.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,527.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,144.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,152.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,267.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,97.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,89.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,121.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,204.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,146.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,133.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,271.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,78.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,81.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,116.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,187.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,65.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,140.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,133.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,267.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.88
