Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,107.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,86.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,78.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,118.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,190.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,68.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,149.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,115.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,131.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,279.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,57.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,72.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,122.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,218.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,68.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,128.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,154.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,281.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,38.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,56.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,144.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,106.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,101.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,84.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,121.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,179.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,507.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,70.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,139.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,289.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,145.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,106.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,87.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,119.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,184.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,81.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,64.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,113.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,132.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,177.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,266.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,65.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,130.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,88.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,89.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,122.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,175.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,370.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,510.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,72.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,134.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,299.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,37.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,144.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,90.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,90.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,134.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,208.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,380.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,48.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,69.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,117.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,148.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,202.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,286.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,89.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,93.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,118.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,181.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,60.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,112.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,251.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,80.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,118.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,210.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,39.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,70.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,146.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,161.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,290.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,97.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,118.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,81.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,219.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,350.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,37.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,67.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,133.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,278.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
