Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,107.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,79.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,126.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,209.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,524.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,42.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,61.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,117.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,174.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,129.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,254.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,112.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,92.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,74.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,117.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,203.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,38.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,101.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,157.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,227.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,125.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,93.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,102.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,134.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,98.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,164.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,216.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,114.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,91.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,108.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,157.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,57.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,98.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,137.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,238.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,114.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,79.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,91.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,108.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,54.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,54.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,95.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,223.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,169.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,89.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,86.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,105.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,40.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,49.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,150.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,113.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,85.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,83.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,96.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,126.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,47.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,61.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,89.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,76.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,88.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,96.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,130.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,406.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,96.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,146.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,227.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,116.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,89.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,71.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,98.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,142.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,139.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,122.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
