Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,72.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,79.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,89.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,66.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,106.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,130.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,91.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,85.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,70.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,56.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,172.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,38.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,84.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,120.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,101.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,117.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,119.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,218.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-12.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-17.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,75.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,70.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,94.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,146.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,50.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,158.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,71.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,80.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,105.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,40.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,122.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,219.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,67.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,98.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,161.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,67.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-13.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,100.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,68.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,158.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,198.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,101.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,81.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,69.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,92.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,115.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,37.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,95.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,67.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,67.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,100.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,164.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,284.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,162.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.9
