Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-18.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,68.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,101.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,49.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,96.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,81.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,107.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,108.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,128.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,232.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,103.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,107.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-16.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,120.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,182.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-13.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-18.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,71.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,102.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,164.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,113.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,95.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,46.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,103.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-16.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,99.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,45.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,97.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,43.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-17.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,61.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,93.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,158.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,195.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,110.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,78.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,52.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,105.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,206.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,132.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,93.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,79.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,89.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,64.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,147.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,184.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,114.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,85.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,93.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,97.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
