Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,61.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,131.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,69.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,98.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,407.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,51.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,51.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,110.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,60.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,64.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,95.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,131.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,40.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,53.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,78.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,55.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,170.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,366.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,41.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,59.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,78.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,140.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,151.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,51.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,75.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,66.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,34.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,68.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,46.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,47.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,72.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,137.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,67.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,126.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-18.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,43.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,53.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,71.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,112.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
