Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,62.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,129.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,120.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,17.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,44.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,114.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-19.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,70.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,67.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,84.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,44.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,68.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,122.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,60.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,116.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,110.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,63.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,293.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,65.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,123.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-20.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,41.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,54.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,68.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,123.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,150.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,87.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,110.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,130.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,36.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,101.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,16.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,36.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,156.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,100.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,84.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,158.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,38.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,115.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,79.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,168.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,101.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
