Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,44.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,141.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,105.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,157.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,92.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,153.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,20.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,24.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,39.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,69.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,142.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,82.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,23.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,82.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,142.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,22.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,66.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,140.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,85.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,142.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,65.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,136.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,88.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,141.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,68.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,148.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,88.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,141.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,62.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,128.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,85.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,139.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,19.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,63.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,126.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,81.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,138.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.04
