Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,38.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,70.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,72.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,38.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,68.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,57.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,109.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,25.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,69.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,28.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,37.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,63.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,128.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,37.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,73.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,168.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,70.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,68.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,149.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,39.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,69.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,148.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,73.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,124.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,72.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,159.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,31.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,33.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,78.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,40.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,73.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,158.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
