Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,35.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,92.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,78.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,176.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,39.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,37.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,80.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,185.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,334.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,27.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,73.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,79.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,164.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,329.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,37.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,41.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,42.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,79.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,172.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,90.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,150.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,87.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,78.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,167.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,38.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,136.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-14.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,24.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,88.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-19.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,77.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,153.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,34.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,80.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,79.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,39.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,50.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,75.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,149.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,31.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,72.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,131.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.66
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,51.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,70.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,133.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.45
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,68.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
