Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,81.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,132.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,76.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,36.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,52.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,27.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,90.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.59
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.55
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.39
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,67.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,134.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,73.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,143.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.05
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,70.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,135.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,37.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.74
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,90.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,84.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,46.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,74.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,80.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,41.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,28.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,78.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,87.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-23.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,43.46
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,164.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.64
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,39.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-16.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.44
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.36
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,47.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,77.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,158.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.41
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,25.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,69.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,143.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.29
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.33
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,86.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-21.31
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-21.84
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,50.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.38
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,78.65
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,147.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.35
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,74.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.09
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,86.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.12
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-22.52
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,75.76
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,143.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.89
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.48
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-5.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,71.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.32
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,26.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.96
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.77
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-20.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,53.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,71.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,121.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.58
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.72
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.56
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.34
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.13
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.42
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,30.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-14.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-15.94
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.24
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,29.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-19.62
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.19
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.37
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,55.78
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,74.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,126.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.18
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.16
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-6.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.81
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.83
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,75.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,145.8
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.08
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.04
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.25
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-15.47
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-15.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-16.02
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.43
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.49
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.7
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,83.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.07
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-20.2
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-21.0
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-24.28
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,53.6
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.67
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,73.86
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
882898,MELBOURNE RD NO2 ASPLEY,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
